FIO2,FICO2,PEPRS,PIPRS,MICO2,TINT1,TINT2,
0.8043,0.0175,47.9699,-59.5865,0.0001,29.8046,43.7649
0.8026,0.0175,47.5836,-59.8072,0.0001,30.2964,44.0654
0.8006,0.0172,47.5285,-60.1935,0.0001,30.8244,44.4003
0.7972,0.0173,46.6455,-60.5798,0,31.3525,44.745
0.7934,0.017,46.3144,-60.7454,0,31.8753,44.9814
0.7881,0.0171,45.3762,-61.242,-0.0001,32.3671,45.3705
0.7826,0.0171,45.321,-61.242,0.0001,32.9314,45.6807
0.7758,0.0172,44.6036,-62.0698,0,33.5526,46.0304
0.7677,0.0173,43.9966,-62.4009,0,34.0496,46.3456
0.7591,0.0174,43.1688,-62.7872,-0.0001,34.5725,46.6214
0.7494,0.0175,42.8929,-62.9528,0,35.0384,46.8824
0.7377,0.0179,42.341,-62.9528,0,35.5716,47.0843
0.725,0.0181,41.7892,-63.1183,0,36.1928,47.6655
0.7117,0.0183,41.3477,-63.2287,0.0001,36.8555,48.2909
0.6968,0.0185,40.5751,-63.5046,0.0001,37.4249,48.6948
0.6804,0.0185,40.1336,-64.2772,-0.0001,37.9944,49.1331
0.6626,0.0185,38.3677,-64.3324,0,38.4914,49.5172
0.6427,0.018,36.8777,-64.8291,-0.0001,38.6829,49.862
0.6203,0.0179,36.2706,-65.0498,-0.0002,38.921,50.2412
0.5963,0.0181,35.9947,-64.9395,0.0001,39.4439,50.6894
0.5697,0.0179,35.4428,-66.0984,0.0001,39.8995,50.8667
0.5394,0.0181,35.7188,-66.3191,0.0001,40.4741,50.9849
0.504,0.0181,35.9947,-67.0917,-0.0001,40.94,51.1917
0.4636,0.0181,35.9947,-68.0298,-0.0001,41.3749,51.3395
0.4163,0.018,36.0499,-68.3058,-0.0001,41.9029,51.6694
0.3595,0.0188,36.3258,-69.1336,0.0001,42.5086,51.7778
0.2894,0.019,36.4362,-70.5684,0.0001,43.135,51.9501
0.2015,0.0193,36.6569,-80.0051,0.0001,43.4197,51.3789
0.2077,0.0003,-1.3658,-2.3592,-0.0001,0,0,MLS016349.LT10; 1 APRIL 2005 PM; pass leak test; duration 69; no graph of test computer error; term. empty;jps
0.2073,0.0003,-0.3725,-2.3592,-0.0002,23.5717,22.642,
0.2062,0.0006,-1.3658,-2.3592,0.0003,23.5717,22.908,
0.2038,0.0004,-1.3658,-1.8625,0,23.5251,23.0409,
0.2043,0.0004,-0.8692,-1.8625,-0.0001,23.5717,23.0409,
0.2062,0.0003,0.6208,-1.8625,-0.001,23.5717,23.0853,
0.2073,0.0004,-0.8692,-1.8625,0.0001,23.4785,23.1296,
0.2085,0.0005,-0.8692,-1.3658,0.0001,23.4319,23.2626,
0.2068,0.0006,-0.8692,-1.8625,0.0004,23.4319,23.1296,
0.24,0.0004,18.5009,9.0642,0.0001,23.4785,27.429,
0.6535,0,8.5675,-94.2429,-0.0004,23.6649,24.7253,
0.4224,0.0099,35.8843,-52.0261,-0.0003,24.6433,23.1739,
0.4706,0.01,37.871,-49.5427,-0.0003,24.5501,22.509,
0.5289,0.0093,41.3477,-49.0461,-0.0003,24.4103,22.1101,
0.5736,0.0091,43.3344,-50.0394,-0.0002,24.0842,21.9772,
0.6165,0.0084,45.321,-49.0461,-0.0003,23.8978,21.8885,
0.6373,0.0084,43.831,-49.5427,-0.0003,23.8978,21.9328
0.6509,0.0092,41.8444,-51.0327,-0.0003,23.8978,22.0215
0.6556,0.0093,39.8577,-53.0194,-0.0001,23.991,22.0215
0.654,0.0103,37.3743,-54.0127,-0.0003,24.3637,22.2431
0.6489,0.0109,35.3877,-56.4961,-0.0002,24.5035,22.3317
0.6417,0.0113,33.8977,-56.4961,-0.0003,24.8762,22.5977
0.6382,0.0127,32.4076,-56.4961,-0.0001,25.1558,22.908
0.6334,0.0131,32.4076,-56.9928,-0.0002,25.7149,22.9966
0.6286,0.0138,31.911,-56.4961,-0.0002,25.9944,23.3069
0.6262,0.0143,31.911,-56.9928,-0.0001,26.3672,23.5728
0.623,0.0146,31.911,-56.4961,-0.0003,26.6933,23.8388
0.6212,0.0149,31.911,-58.9794,0,26.9729,24.1934
0.6184,0.0151,31.911,-56.9928,-0.0001,27.2058,24.4593
0.6164,0.0152,31.911,-57.4894,0,27.3456,24.7253
0.6164,0.0157,32.9043,-58.9794,-0.0001,27.532,24.9912
0.6173,0.0154,32.4076,-57.9861,-0.0002,27.7649,25.1685
0.6171,0.0163,33.401,-57.9861,0,27.7649,25.4344
0.6179,0.0161,33.401,-57.4894,-0.0001,27.8115,25.6561
0.6184,0.0161,33.8977,-57.9861,-0.0001,27.8115,25.8777
0.6186,0.0159,33.401,-60.4694,0.0001,27.7183,26.1879
0.6181,0.0162,34.3943,-59.4761,0.0002,27.7649,26.4539
0.6181,0.0158,33.401,-60.4694,0,27.8115,26.7642
0.6174,0.0161,33.8977,-59.4761,0,27.8581,26.9415
0.6167,0.0159,33.8977,-59.4761,0.0002,27.9047,27.2074
0.6147,0.0167,33.8977,-59.4761,0.0005,27.8581,27.3404
0.6148,0.0164,34.3943,-60.4694,0.0004,27.9047,27.6063
0.6134,0.0169,33.8977,-58.9794,0.0005,27.9979,27.7836
0.6123,0.0171,33.8977,-60.9661,0.0004,27.9047,27.9166
0.6118,0.0167,33.401,-59.9728,0.0007,27.9047,28.0496
0.6109,0.0166,33.401,-60.4694,0.0007,27.9513,28.1825
0.6099,0.0168,32.9043,-60.4694,0.0006,27.9979,28.3155
0.6097,0.0166,33.8977,-59.9728,0.0008,27.8581,28.4485
0.6087,0.0173,33.8977,-60.4694,0.0007,27.9979,28.6258
0.6081,0.0173,33.8977,-60.4694,0.0007,28.0445,28.7144
0.6083,0.0174,34.3943,-61.4628,0.0007,27.9979,28.8031
0.6086,0.0169,34.3943,-61.4628,0.0008,27.9979,29.069
0.6088,0.017,33.401,-59.4761,0.0009,28.0445,29.1133
0.6094,0.0169,34.3943,-59.9728,0.0008,27.9979,29.1577
0.6104,0.017,33.8977,-59.9728,0.0008,27.9979,29.202
0.6106,0.017,34.3943,-59.9728,0.0007,28.1377,29.2906
0.6107,0.0173,33.8977,-60.4694,0.0007,27.9979,29.335
0.6112,0.0171,33.8977,-59.4761,0.0006,27.9979,29.5123
0.6118,0.0172,34.891,-59.4761,0.0009,27.9979,29.5566
0.6127,0.0172,34.3943,-60.4694,0.0009,27.9513,29.5566
0.6138,0.0172,34.3943,-60.4694,0.0008,27.9513,29.7339
0.614,0.0167,33.8977,-59.4761,0.0008,27.9047,29.7782
0.614,0.0169,34.3943,-59.9728,0.0008,27.9513,29.8225
0.6158,0.0166,34.891,-60.9661,0.0008,27.9047,29.8225
0.6163,0.0171,34.3943,-59.9728,0.0006,28.0445,29.9112
0.6168,0.0171,34.891,-59.4761,0.0005,27.9979,29.9998
0.6197,0.0159,34.891,-59.4761,0.0008,27.9047,29.9998
0.6204,0.0166,34.891,-59.4761,0.0007,27.9047,30.0442
0.6219,0.0169,34.3943,-60.4694,0.0007,27.8581,30.1771
0.6239,0.0169,34.3943,-60.9661,0.0006,27.9513,30.1328
0.6256,0.0166,34.891,-59.9728,0.0005,27.9047,30.2658
0.6264,0.017,34.891,-60.4694,0.0006,27.9047,30.3101
0.6282,0.0167,34.891,-59.9728,0.0007,28.0445,30.3544
0.6302,0.0165,34.891,-60.4694,0.0006,28.2308,30.576
0.6313,0.017,34.3943,-59.9728,0.0003,28.2774,30.6647
0.6329,0.017,35.3877,-59.9728,0.0006,28.4638,30.8863
0.6348,0.0171,34.891,-59.4761,0.0005,28.4638,30.9306
0.6363,0.017,35.3877,-58.9794,0.0005,28.5104,30.9306
0.6391,0.0165,34.891,-58.9794,0.0005,28.5104,31.0636
0.6405,0.0168,35.3877,-58.9794,0.0006,28.557,31.1079
0.6423,0.0165,35.8843,-60.9661,0.0006,28.5104,31.1966
0.6437,0.0168,35.8843,-58.9794,0.0007,28.5104,31.4182
0.6452,0.0167,35.8843,-59.9728,0.0005,28.5104,31.2852
0.6474,0.0162,35.8843,-59.9728,0.0005,28.4172,31.3296
0.6487,0.0161,35.3877,-59.4761,0.0007,28.4172,31.3296
0.6501,0.0164,34.891,-60.9661,0.0005,28.324,31.4625
0.6525,0.0159,35.8843,-59.4761,0.0007,28.2774,31.5069
0.6526,0.0167,35.8843,-60.4694,0.0007,28.324,31.4182
0.6551,0.016,35.8843,-59.9728,0.0004,28.324,31.6398
0.6554,0.0169,36.8777,-60.9661,0.0007,28.324,31.5512
0.6565,0.0171,36.8777,-59.4761,0.0005,28.2774,31.6398
0.6587,0.016,35.8843,-60.4694,0,28.1843,31.6398
0.6602,0.0162,36.8777,-59.9728,0.0004,28.1843,31.7285
0.661,0.0163,36.8777,-60.9661,0.0007,28.1377,31.6841
0.6607,0.017,36.381,-60.9661,0.0006,28.1377,31.6841
0.6617,0.0165,36.381,-60.4694,0.0003,28.0445,31.7728
0.6613,0.0164,36.381,-59.4761,0.0004,28.0445,31.7728
0.6617,0.0165,36.381,-60.4694,0.0006,27.9979,31.7285
0.6634,0.016,36.381,-60.9661,0.0004,28.0445,31.7728
0.6643,0.016,35.8843,-59.9728,0.0005,28.0445,31.8171
0.665,0.0162,36.381,-60.9661,0.0004,27.9513,31.8614
0.666,0.0169,36.8777,-61.9594,0.0007,27.9979,31.9058
0.6675,0.0165,37.3743,-59.9728,0.0004,27.9047,31.9501
0.6685,0.017,36.8777,-59.4761,0.0006,27.9513,31.9501
0.6703,0.016,37.3743,-60.9661,0.0006,27.9513,32.0831
0.6709,0.0163,37.871,-60.4694,0.0006,27.9513,32.0831
0.671,0.017,36.8777,-60.9661,0.0006,27.9513,32.0387
0.6734,0.0162,36.8777,-59.9728,0.0006,27.9513,32.1274
0.6742,0.0167,36.8777,-59.9728,0.0005,27.8115,32.216
0.6751,0.0162,36.8777,-59.9728,0.0006,27.9047,32.216
0.6763,0.016,36.8777,-61.4628,0.0004,27.8581,32.1274
0.6769,0.0162,36.8777,-60.4694,0.0005,27.8581,32.3933
0.6768,0.0162,36.381,-61.4628,0.0004,27.8115,32.3047
0.6774,0.0163,36.8777,-60.4694,0.0005,27.8581,32.3047
0.6778,0.0164,36.8777,-61.9594,0.0005,27.9047,32.4377
0.6788,0.0164,37.3743,-61.9594,0.0006,27.9047,32.3933
0.6793,0.0164,37.3743,-62.4561,0.0003,27.7649,32.349
0.6803,0.0166,36.381,-60.9661,0.0004,27.8581,32.5263
0.6815,0.016,36.8777,-60.4694,0.0002,27.9513,32.5263
0.6813,0.0167,36.381,-61.9594,0.0005,27.9047,32.5263
0.6825,0.0164,36.381,-60.4694,0.0005,27.9979,32.5706
0.6826,0.0166,36.381,-63.9461,0.0004,27.9513,32.6593
0.6844,0.0158,36.381,-61.9594,0.0004,27.9513,32.615
0.6837,0.0165,36.381,-60.9661,0.0005,27.9979,32.7036
0.6845,0.0168,36.8777,-61.9594,0.0006,28.0911,32.7036
0.6855,0.0163,36.381,-60.9661,0.0004,28.1377,32.9252
0.6858,0.0164,36.381,-60.4694,0.0005,27.9979,32.8366
0.686,0.0165,36.381,-61.9594,0.0002,28.0445,32.7923
0.6822,0.016,36.8777,-60.4694,0.0003,27.9979,32.9695
0.6824,0.0166,36.8777,-60.4694,0.0003,28.0445,32.9252
0.6825,0.0167,36.381,-62.4561,0.0005,27.9513,32.8809
0.6829,0.0165,35.8843,-61.4628,0.0001,27.9979,33.0139
0.6845,0.0157,35.8843,-61.4628,0.0004,28.0445,33.0139
0.6843,0.0167,36.381,-60.9661,0.0005,28.1377,33.1025
0.6849,0.0166,36.381,-61.9594,0.0005,28.0911,33.0582
0.6843,0.0166,35.8843,-61.9594,0.0003,28.0911,33.1025
0.6853,0.0162,36.381,-61.4628,0.0002,28.0911,33.2355
0.685,0.0167,35.8843,-61.4628,0.0003,28.0911,33.3685
0.6855,0.016,35.8843,-61.4628,0.0004,28.1377,33.1912
0.6845,0.0172,35.8843,-61.9594,0.0004,28.1377,33.2798
0.686,0.0163,35.8843,-61.4628,0.0002,28.1843,33.3241
0.686,0.0166,36.381,-61.9594,0.0003,28.1843,33.3241
0.6861,0.0164,35.8843,-61.4628,0.0002,28.1843,33.4128
0.6859,0.0171,35.8843,-61.9594,0.0004,28.1843,33.4571
0.6867,0.0166,36.381,-61.9594,0.0003,28.2774,33.5014
0.6874,0.0167,35.8843,-61.4628,0.0004,28.2774,33.5458
0.6878,0.0165,35.8843,-60.9661,0.0003,28.2774,33.6787
0.6869,0.0171,36.381,-61.4628,0.0001,28.324,33.5901
0.6871,0.0169,35.8843,-62.4561,0.0002,28.3706,33.7231
0.6873,0.0168,36.381,-62.9528,0.0003,28.324,33.7674
0.6882,0.0165,35.3877,-63.4495,0.0003,28.4172,33.7674
0.6878,0.0168,36.381,-62.4561,0.0002,28.324,33.9447
0.6884,0.0166,35.8843,-61.9594,0.0004,28.4172,33.8117
0.689,0.0167,35.8843,-61.4628,0.0003,28.3706,33.989
0.6885,0.0166,35.8843,-61.9594,0.0001,28.324,34.122
0.6887,0.0167,36.381,-62.4561,0.0003,28.4172,34.0333
0.6892,0.0166,35.8843,-62.4561,0.0004,28.2774,33.989
0.6902,0.0163,35.8843,-61.9594,0.0001,28.4638,34.1663
0.6896,0.017,36.381,-62.4561,0.0003,28.5104,34.255
0.69,0.017,36.8777,-61.9594,0.0001,28.4172,34.3879
0.6908,0.0166,35.8843,-61.9594,0.0004,28.4638,34.2106
0.6901,0.0174,36.381,-63.9461,0.0002,28.4638,34.3879
0.6903,0.017,36.8777,-61.9594,0.0003,28.5104,34.4322
0.6911,0.0166,36.381,-62.4561,0.0002,28.6502,34.2993
0.6909,0.0171,35.8843,-62.9528,0.0004,28.6036,34.3436
0.691,0.0168,36.381,-63.9461,0.0002,28.5104,34.5652
0.692,0.0164,36.381,-62.9528,0.0002,28.6036,34.4766
0.6919,0.0169,36.381,-65.4361,0.0004,28.557,34.5209
0.6923,0.0167,36.381,-63.9461,0,28.6968,34.5209
0.6923,0.0169,36.8777,-62.4561,0.0004,28.6968,34.6539
0.6926,0.0169,36.381,-62.9528,0.0004,28.6502,34.6539
0.6925,0.017,35.8843,-62.9528,0.0002,28.6036,34.7425
0.6929,0.0167,36.381,-62.9528,0.0004,28.6502,34.6539
0.6926,0.0171,37.3743,-63.4495,0.0003,28.6036,34.7425
0.693,0.0168,36.381,-63.4495,0.0002,28.6502,34.7868
0.6934,0.0166,36.381,-62.4561,0.0002,28.6502,34.8755
0.6937,0.0166,36.381,-63.4495,0.0003,28.6502,34.9641
0.6931,0.0173,35.8843,-63.4495,0.0004,28.6968,34.9198
0.6936,0.0168,36.381,-62.4561,0.0001,28.6968,34.9641
0.6937,0.0173,36.8777,-65.4361,0.0002,28.7434,35.0528
0.6939,0.0169,36.8777,-63.9461,0.0003,28.7434,35.0528
0.694,0.017,36.381,-62.9528,0.0003,28.7899,35.1414
0.6939,0.0172,36.8777,-62.9528,0.0001,28.7899,35.0085
0.6939,0.0173,36.381,-63.9461,0.0002,28.7434,35.0971
0.694,0.0174,36.381,-64.4428,0.0003,28.8365,35.1414
0.6939,0.0175,36.381,-62.9528,0.0003,28.6968,35.2744
0.6937,0.0177,36.381,-63.9461,0.0003,28.7899,35.2301
0.6942,0.0173,36.381,-63.4495,0.0002,28.7899,35.3187
0.6947,0.0172,36.381,-64.4428,0.0003,28.8365,35.3187
0.6943,0.0175,36.381,-63.4495,0.0001,28.7899,35.2744
0.6949,0.0171,37.871,-64.4428,0.0003,28.8831,35.5404
0.6941,0.0179,36.8777,-63.9461,0.0002,28.9297,35.3631
0.6946,0.0173,37.3743,-63.9461,0.0004,28.8831,35.4074
0.6948,0.0176,36.8777,-63.9461,0.0003,28.9297,35.5404
0.695,0.0173,36.381,-63.9461,0.0004,28.9297,35.4517
0.6949,0.0175,36.8777,-63.9461,0.0004,28.9297,35.4517
0.6951,0.0174,36.8777,-63.4495,0.0003,29.0229,35.5404
0.6952,0.0172,37.3743,-63.9461,0.0002,28.9763,35.496
0.6954,0.0174,36.8777,-64.9395,0.0001,28.9297,35.4517
0.6949,0.0176,36.381,-64.4428,0.0003,28.9297,35.5404
0.6955,0.0172,36.8777,-63.9461,0.0001,28.8365,35.7176
0.6954,0.0175,36.381,-64.9395,0.0002,28.9763,35.629
0.6953,0.0173,35.3877,-64.9395,0.0003,29.0229,35.7176
0.695,0.0174,36.381,-64.9395,0.0003,29.0229,35.8506
0.6958,0.0172,36.8777,-63.4495,0.0001,29.0695,35.8949
0.6952,0.0179,36.381,-63.9461,0.0004,29.1161,35.9393
0.6953,0.0179,36.381,-63.4495,0.0001,29.0695,35.7176
0.6958,0.0179,35.8843,-64.4428,0.0002,29.1161,35.8949
0.6959,0.018,36.8777,-63.4495,0.0004,29.1161,35.8063
0.6965,0.0174,36.381,-62.9528,0.0002,29.1627,35.8949
0.6956,0.0179,36.381,-65.9328,-0.0002,29.1161,35.9836
0.6952,0.018,36.381,-63.9461,0.0001,29.1161,36.0279
0.6957,0.0179,35.8843,-65.4361,0.0002,29.1627,35.8063
0.6953,0.0182,36.381,-64.9395,0.0003,29.1627,36.1166
0.6952,0.0181,35.8843,-63.9461,0,29.2093,36.1609
0.6958,0.018,36.381,-64.9395,0.0003,29.2093,36.0279
0.6963,0.0175,36.381,-65.4361,0,29.1627,36.1166
0.6961,0.0178,36.381,-65.4361,0.0003,29.1627,36.1166
0.6963,0.018,35.8843,-64.4428,0,29.2559,36.0722
0.6966,0.018,36.381,-64.4428,0.0003,29.2559,36.2052
0.6967,0.0177,36.381,-63.4495,0.0003,29.349,36.2495
0.6962,0.0179,36.381,-63.9461,0.0003,29.349,36.2052
0.6963,0.0179,36.381,-63.4495,0.0002,29.3956,36.5155
0.6954,0.0187,36.381,-63.9461,0.0001,29.3025,36.2939
0.6964,0.0179,36.8777,-63.4495,-0.0001,29.3956,36.3825
0.6962,0.0178,35.8843,-63.9461,0.0002,29.349,36.3825
0.6958,0.0185,36.8777,-64.4428,0.0002,29.3956,36.5598
0.6964,0.0182,36.381,-64.4428,0.0003,29.3025,36.3382
0.6963,0.0184,36.381,-64.4428,0.0003,29.3956,36.4712
0.6965,0.0182,36.8777,-64.4428,0.0002,29.349,36.5598
0.6967,0.0179,37.3743,-64.9395,0.0003,29.3956,36.6928
0.6964,0.0182,36.381,-64.4428,0.0003,29.4422,36.7371
0.6967,0.0181,36.381,-63.9461,0.0002,29.4422,36.6041
0.6966,0.0182,36.381,-64.4428,0.0001,29.4422,36.6041
0.6963,0.0183,36.381,-64.4428,0.0003,29.3956,36.6485
0.6961,0.0185,36.8777,-65.4361,0.0001,29.4422,36.5598
0.6969,0.018,36.381,-64.9395,0.0003,29.4422,36.6928
0.6962,0.0188,36.8777,-65.4361,0.0004,29.6286,36.9144
0.6969,0.0183,36.381,-63.9461,-0.0004,29.5354,37.003
0.6963,0.0186,36.381,-64.4428,0.0004,29.582,36.9587
0.6978,0.0177,36.8777,-63.9461,0.0002,29.582,36.9144
0.6972,0.0181,36.8777,-63.4495,-0.0002,29.5354,37.0474
0.6972,0.0186,36.8777,-63.9461,0.0001,29.6752,37.003
0.6966,0.0189,36.8777,-65.9328,0.0003,29.582,37.0917
0.6968,0.0185,36.381,-63.4495,0.0001,29.5354,37.136
0.6965,0.0185,35.8843,-65.4361,0.0003,29.582,37.0917
0.6967,0.0184,35.8843,-64.9395,0.0003,29.6286,37.0917
0.6964,0.0188,36.381,-64.4428,0.0001,29.6752,37.1803
0.6971,0.018,35.8843,-64.9395,0.0002,29.6286,37.003
0.6972,0.0181,36.381,-63.9461,0.0001,29.7218,37.1803
0.6962,0.0188,36.8777,-65.9328,0.0001,29.6286,37.1803
0.6959,0.0193,37.3743,-64.9395,0.0002,29.7218,37.2247
0.6963,0.0191,37.3743,-64.4428,0.0002,29.7218,37.2247
0.6964,0.0189,37.3743,-64.4428,0.0002,29.815,37.3133
0.6965,0.0186,36.8777,-64.9395,0.0004,29.7684,37.4463
0.6965,0.0184,36.8777,-65.9328,0.0003,29.7218,37.2247
0.697,0.0188,36.8777,-64.4428,0.0003,29.6752,37.3133
0.6971,0.0181,37.3743,-66.4295,0,29.6286,37.1803
0.6969,0.0183,36.381,-65.9328,0,29.7684,37.269
0.6971,0.0182,36.8777,-64.9395,0.0003,29.7218,37.3133
0.6965,0.0187,36.8777,-65.4361,0.0002,29.7218,37.4906
0.697,0.0183,36.8777,-65.4361,0.0002,29.6752,37.3133
0.6963,0.0189,36.8777,-66.4295,0.0002,29.815,37.3576
0.696,0.0192,36.8777,-66.4295,0.0002,29.7684,37.269
0.6968,0.0185,36.381,-65.4361,0.0001,29.7218,37.3133
0.6969,0.0182,36.8777,-64.4428,0.0002,29.815,37.5349
0.696,0.019,36.8777,-65.4361,0.0003,29.8616,37.5349
0.6961,0.0187,36.8777,-66.4295,0.0003,29.815,37.4463
0.6955,0.0191,36.8777,-64.9395,0.0003,29.7684,37.5349
0.6955,0.019,36.8777,-66.9261,0.0001,29.815,37.5793
0.6959,0.0187,36.8777,-65.4361,0.0003,29.7684,37.4463
0.6961,0.0185,36.8777,-64.9395,0.0002,29.815,37.7566
0.695,0.0193,36.8777,-66.9261,0.0003,29.815,37.4906
0.6953,0.0191,36.8777,-65.4361,-0.0001,29.815,37.7122
0.6956,0.0188,36.8777,-64.4428,0.0003,29.7684,37.6236
0.6952,0.0192,36.8777,-64.9395,0.0002,29.8616,37.6236
0.695,0.0193,36.8777,-64.4428,0,29.9081,37.5793
0.6948,0.0194,37.3743,-63.9461,0.0005,29.8616,37.9782
0.6951,0.019,37.3743,-64.9395,0.0003,29.9081,37.8895
0.6946,0.019,36.8777,-64.9395,0.0003,29.8616,37.8452
0.6944,0.0192,37.871,-65.4361,0.0002,29.8616,37.8895
0.6938,0.0193,36.8777,-65.4361,0.0001,29.8616,37.6679
0.6934,0.0192,36.8777,-65.4361,0.0003,29.8616,37.7566
0.6935,0.0192,36.8777,-65.9328,0.0003,29.8616,37.9339
0.6929,0.0195,36.8777,-66.9261,0.0001,29.8616,37.9339
0.6931,0.0189,36.8777,-65.4361,0.0002,29.9081,37.8009
0.6929,0.019,35.8843,-64.9395,0.0002,29.7684,37.9339
0.6926,0.0193,37.3743,-65.4361,0,29.8616,38.1112
0.6929,0.0189,36.381,-65.4361,0.0002,29.7684,38.1555
0.6925,0.0192,36.381,-65.9328,0.0002,29.815,38.2441
0.6926,0.0191,36.8777,-64.4428,0.0002,29.8616,38.0668
0.6922,0.0193,37.3743,-65.9328,0.0002,29.8616,38.0225
0.6919,0.0193,36.8777,-64.4428,0.0003,29.7684,38.0668
0.6918,0.0192,36.8777,-65.4361,0.0002,29.9547,38.2885
0.692,0.0194,36.8777,-65.4361,0.0005,30.0479,38.2885
0.691,0.0201,37.3743,-65.9328,0.0003,30.0479,38.2885
0.6915,0.0192,36.8777,-66.4295,0.0003,29.9081,38.2441
0.6914,0.0194,36.8777,-66.9261,0.0001,29.9081,38.1112
0.6905,0.0196,37.3743,-65.4361,0.0003,29.9547,38.4214
0.6907,0.0194,36.8777,-66.4295,0.0001,29.9547,38.3328
0.6905,0.0195,37.3743,-67.9195,0.0002,30.0479,38.2441
0.6905,0.0192,36.8777,-66.4295,0.0002,29.9081,38.1555
0.6894,0.0202,37.3743,-66.9261,-0.0002,29.9547,38.3771
0.6901,0.0199,36.8777,-66.4295,0.0004,30.0013,38.5544
0.6901,0.0196,36.8777,-65.9328,0.0003,30.0013,38.4657
0.6897,0.0199,36.8777,-65.9328,0.0001,30.0479,38.4214
0.6893,0.0197,37.871,-64.9395,0.0004,30.0945,38.4657
0.6901,0.0194,36.8777,-66.4295,0.0003,30.1411,38.5101
0.6893,0.0197,36.381,-66.9261,0.0005,30.1411,38.4214
0.6886,0.0205,37.3743,-65.9328,0.0005,30.1877,38.643
0.6893,0.0195,36.8777,-65.4361,0.0004,30.2343,38.5544
0.6881,0.0203,37.3743,-66.4295,0.0003,30.2343,38.5101
0.6888,0.0197,37.3743,-65.9328,0.0003,30.1877,38.5987
0.6875,0.0204,37.3743,-64.9395,0.0001,30.2343,38.5987
0.6882,0.0199,36.8777,-64.9395,0.0003,30.2809,38.5544
0.6876,0.0201,37.3743,-67.9195,0,30.3275,38.7317
0.6877,0.0196,36.8777,-66.4295,0.0002,30.3275,38.6874
0.6876,0.0193,36.381,-65.4361,-0.0001,30.3741,38.776
0.6868,0.0198,36.381,-66.4295,0.0001,30.3275,38.8647
0.6867,0.0195,36.8777,-65.9328,0.0002,30.4672,38.9533
0.6864,0.0198,36.381,-67.9195,0.0001,30.4207,38.9533
0.6862,0.0195,37.3743,-67.4228,0.0002,30.3741,38.8203
0.6859,0.0195,36.8777,-67.9195,0.0004,30.5604,38.776
0.6855,0.0198,35.8843,-65.4361,0.0001,30.5604,38.9533
0.685,0.0201,36.8777,-65.4361,0,30.6536,38.909
0.685,0.0197,36.381,-65.9328,0.0003,30.6536,38.9976
0.6842,0.0201,37.3743,-67.4228,0.0004,30.607,39.1749
0.6844,0.0198,36.381,-66.9261,0.0002,30.7002,39.042
0.6836,0.0202,36.8777,-65.4361,0.0003,30.7002,38.9976
0.6837,0.0201,37.3743,-65.4361,0.0003,30.7002,39.1306
0.6831,0.0204,35.8843,-65.9328,0.0002,30.7002,39.2193
0.6836,0.0201,36.381,-67.4228,0.0001,30.7002,39.1749
0.6841,0.0195,36.8777,-65.9328,0.0003,30.7934,39.2193
0.6827,0.0204,36.8777,-66.4295,0.0003,30.7934,39.2636
0.6826,0.0201,36.8777,-66.4295,0.0003,30.7934,39.0863
0.6826,0.0199,36.8777,-67.9195,0.0003,30.7934,39.042
0.6819,0.0201,36.381,-65.9328,0.0001,30.7934,39.4409
0.6809,0.0208,36.8777,-66.9261,0.0001,30.7934,39.4409
0.6816,0.0203,36.381,-66.4295,0.0003,30.9332,39.4409
0.6817,0.0196,36.8777,-66.9261,-0.0001,30.9332,39.3966
0.6806,0.0203,38.8643,-66.4295,0.0001,30.8866,39.3522
0.6803,0.0205,36.8777,-67.4228,0.0002,30.8866,39.5295
0.6796,0.0208,36.8777,-67.4228,0.0003,31.0263,39.5739
0.6796,0.0207,36.8777,-66.9261,0.0003,31.0263,39.4852
0.6792,0.0205,36.8777,-67.4228,0.0002,30.9798,39.5739
0.6793,0.0203,36.8777,-67.4228,0.0002,31.0263,39.7068
0.6786,0.0205,36.381,-66.9261,0.0003,31.0263,39.5739
0.6791,0.0203,36.381,-66.4295,0.0002,31.0729,39.4852
0.6784,0.0206,36.8777,-67.9195,0.0002,31.1195,39.7068
0.6778,0.0208,36.381,-67.4228,0.0001,31.0729,39.6625
0.6781,0.0205,36.8777,-67.4228,0.0003,31.1195,39.8841
0.6773,0.021,36.381,-65.9328,0.0001,31.1195,39.7955
0.6776,0.0204,36.8777,-65.9328,0.0003,31.2127,39.7068
0.6767,0.0207,37.3743,-66.9261,0.0002,31.2593,39.8841
0.6772,0.02,37.3743,-66.9261,0.0004,31.1195,39.8398
0.6756,0.021,36.8777,-67.4228,0.0003,31.1661,39.9284
0.6756,0.0206,37.3743,-67.4228,0.0002,31.1195,39.9284
0.6753,0.0208,37.3743,-66.9261,0.0002,31.1661,40.0171
0.6751,0.0204,37.871,-66.9261,0.0003,31.3525,39.7955
0.6746,0.0205,36.8777,-67.4228,0.0001,31.2593,40.0614
0.674,0.0206,37.3743,-66.9261,0.0003,31.1661,39.9284
0.6738,0.0205,37.3743,-66.9261,0.0003,31.3059,40.0171
0.6725,0.0212,37.3743,-66.4295,0.0004,31.2593,40.1057
0.6722,0.0211,36.8777,-66.9261,0.0003,31.3059,40.0614
0.672,0.0207,36.381,-65.9328,0.0002,31.2593,40.0171
0.6714,0.021,36.8777,-67.4228,0.0002,31.2593,40.0614
0.6718,0.02,36.381,-66.9261,0.0003,31.3525,40.1057
0.67,0.0208,36.8777,-67.4228,0.0002,31.3059,40.1057
0.6701,0.0205,36.381,-67.4228,0.0002,31.3059,40.1057
0.6696,0.0205,36.381,-68.9128,0.0002,31.3991,40.1501
0.6686,0.0213,36.8777,-67.9195,0.0002,31.4457,40.1057
0.6678,0.0214,36.381,-68.4161,0.0002,31.3525,40.0614
0.6682,0.0206,36.8777,-69.4095,0.0001,31.3991,40.3274
0.6676,0.0209,36.381,-68.9128,0.0003,31.4923,40.4603
0.6674,0.021,37.3743,-68.4161,0.0003,31.5389,40.4603
0.6673,0.0209,37.871,-67.4228,0.0004,31.4923,40.3717
0.6665,0.0215,36.8777,-67.4228,0.0005,31.5389,40.3274
0.6665,0.0207,36.8777,-68.4161,0.0003,31.5854,40.549
0.6657,0.0211,36.8777,-68.4161,0.0003,31.6786,40.5933
0.6654,0.0209,36.8777,-67.4228,0.0003,31.5389,40.549
0.6644,0.0214,37.871,-66.9261,0.0002,31.5854,40.5047
0.6637,0.0213,37.3743,-68.9128,0.0003,31.6786,40.5047
0.664,0.0206,36.381,-68.9128,0.0002,31.6786,40.549
0.6629,0.021,36.381,-68.4161,0.0003,31.7252,40.416
0.6625,0.0212,36.381,-68.4161,0.0005,31.7252,40.5933
0.662,0.0216,36.8777,-67.9195,0.0003,31.7252,40.7263
0.6615,0.0214,38.3677,-69.4095,0.0005,31.7718,40.682
0.6622,0.0201,36.8777,-68.4161,0.0001,31.8184,40.7263
0.6599,0.0219,36.8777,-68.4161,0.0003,31.7252,40.5047
0.6597,0.0215,36.381,-66.9261,0.0003,31.8184,40.8149
0.6598,0.0212,36.8777,-68.4161,0.0002,31.9116,40.549
0.6597,0.021,36.8777,-67.4228,0.0003,32.0048,40.9922
0.6595,0.0214,37.3743,-67.4228,0.0003,32.0048,40.7263
0.659,0.0211,37.871,-69.4095,0.0004,31.9116,40.9922
0.6573,0.0218,37.3743,-67.9195,0.0002,31.9582,40.9036
0.657,0.0214,36.8777,-66.9261,0.0001,31.9116,40.8149
0.6568,0.021,36.8777,-67.4228,0.0004,32.0514,40.9036
0.6602,0.0215,37.3743,-66.4295,0.0004,32.1445,41.0809
0.6593,0.0218,36.8777,-66.9261,0.0005,32.1445,41.0365
0.6589,0.0213,37.3743,-67.9195,0.0004,32.1911,41.1252
0.6536,0.0215,36.8777,-67.9195,-0.0007,32.1911,41.1252
0.6536,0.0212,36.8777,-67.9195,0.0003,32.1911,41.1695
0.6531,0.0214,36.8777,-66.9261,0.0002,32.1911,40.9922
0.6526,0.0213,36.8777,-66.9261,0.0004,32.2843,41.2582
0.6514,0.0222,36.8777,-68.9128,0.0002,32.3309,41.3468
0.6521,0.0212,36.8777,-67.4228,0.0002,32.3775,41.3025
0.6504,0.0222,36.8777,-66.9261,0.0002,32.4241,41.3468
0.6504,0.0217,36.381,-67.4228,0.0002,32.4707,41.4355
0.6506,0.0211,36.381,-67.4228,0.0006,32.4707,41.5241
0.6491,0.0218,36.8777,-67.9195,0.0005,32.5173,41.4798
0.6485,0.0217,35.8843,-67.4228,0.0005,32.6105,41.5684
0.6474,0.0221,37.3743,-67.4228,0.0004,32.6571,41.3025
0.6477,0.0214,36.8777,-67.4228,0.0003,32.6105,41.5684
0.6466,0.0219,36.8777,-67.4228,0.0003,32.7036,41.5684
0.6461,0.0216,36.8777,-67.9195,0.0003,32.7036,41.6128
0.6456,0.0214,36.8777,-67.4228,0.0003,32.7968,41.7014
0.6455,0.0213,36.8777,-68.9128,0.0002,32.7502,41.6128
0.6438,0.0219,36.381,-68.9128,0.0005,32.7968,41.7014
0.6433,0.022,35.8843,-68.4161,0.0005,32.7968,41.8344
0.6417,0.0224,36.381,-67.4228,0.0005,32.7502,41.6571
0.6425,0.0212,36.8777,-68.4161,0.0003,32.9832,41.7457
0.6414,0.0215,36.381,-67.9195,0.0002,32.9366,41.7014
0.6402,0.0223,36.381,-68.4161,0.0003,32.9366,41.7901
0.6406,0.0216,36.381,-67.4228,0.0003,32.9366,41.7901
0.6405,0.0211,36.381,-68.4161,-0.0005,32.89,42.056
0.6397,0.0216,36.381,-68.4161,0.0006,33.0764,41.8344
0.6384,0.0219,36.8777,-68.4161,-0.0003,33.0298,41.8787
0.6375,0.0221,36.8777,-67.4228,0.0004,33.0298,42.1003
0.637,0.0218,36.8777,-67.4228,0.0002,33.0764,41.923
0.637,0.0213,36.381,-68.9128,0.0001,33.123,42.189
0.6356,0.0218,36.381,-69.9062,0.0005,33.1696,42.1447
0.6346,0.0216,35.8843,-67.9195,0.0003,33.2162,42.1447
0.6348,0.021,36.381,-69.9062,0.0003,33.2627,42.056
0.6335,0.0213,36.381,-68.4161,0.0004,33.2162,42.056
0.6311,0.0226,36.381,-69.4095,0.0005,33.2627,42.0117
0.6326,0.0213,36.381,-69.4095,0.0003,33.2162,42.189
0.631,0.0211,36.381,-68.9128,0.0005,33.3093,42.322
0.6303,0.0215,35.8843,-67.4228,0.0005,33.3093,42.189
0.629,0.0218,36.381,-68.9128,0.0003,33.3559,42.5436
0.6277,0.0223,35.8843,-68.9128,0.0003,33.4491,42.4549
0.6274,0.0218,36.8777,-68.9128,0.0005,33.4491,42.2776
0.6272,0.0216,35.8843,-68.9128,0.0003,33.5423,42.3663
0.6252,0.022,35.8843,-69.9062,0.0004,33.5423,42.6322
0.6246,0.0219,35.8843,-68.4161,0.0002,33.4957,42.6322
0.6242,0.0219,35.8843,-69.4095,0.0002,33.6355,42.5436
0.6242,0.0212,36.381,-69.9062,0.0004,33.6821,42.6322
0.6229,0.0217,36.381,-70.4028,0.0005,33.6821,42.8538
0.6216,0.0219,36.381,-68.9128,0.0006,33.6821,42.6765
0.6212,0.0218,36.381,-68.9128,0.0005,33.7753,42.8538
0.62,0.0224,36.8777,-69.4095,0.0006,33.8218,42.7652
0.6198,0.0224,36.381,-69.9062,0.0005,33.915,42.7652
0.6191,0.0219,36.381,-71.3962,0.0003,33.8684,42.8538
0.6191,0.0214,36.8777,-69.4095,0.0006,33.9616,42.9425
0.6183,0.0215,36.381,-68.9128,0.0004,34.0082,42.8982
0.6159,0.0225,36.381,-68.9128,0.0006,34.148,42.9868
0.6153,0.0223,36.8777,-70.8995,0.0004,34.1946,43.0311
0.6152,0.0214,36.381,-69.9062,0.0005,34.1946,43.1641
0.6137,0.0218,36.381,-70.4028,0.0003,34.3344,43.2528
0.6127,0.0216,35.8843,-70.4028,0.0005,34.4275,43.2971
0.6115,0.022,36.381,-69.9062,0.0005,34.3809,43.3414
0.6103,0.0217,35.8843,-68.9128,0.0004,34.5207,43.4744
0.6087,0.0225,36.381,-70.4028,0.0006,34.4741,43.2084
0.6087,0.0217,36.8777,-69.4095,0.0004,34.5207,43.3857
0.6083,0.0212,35.8843,-69.9062,0.0003,34.5673,43.563
0.6062,0.0222,35.8843,-69.9062,0.0001,34.6139,43.4744
0.6053,0.0219,35.8843,-70.4028,0.0005,34.6139,43.4301
0.6037,0.0221,35.8843,-70.4028,0.0003,34.6139,43.4301
0.6041,0.0213,36.381,-70.8995,0.0002,34.6605,43.5187
0.6028,0.0215,37.871,-71.3962,0.0004,34.6139,43.4744
0.6017,0.0216,36.8777,-71.3962,0.0005,34.7071,43.563
0.6,0.0221,35.8843,-71.3962,0.0002,34.5673,43.3857
0.5993,0.0215,35.3877,-71.8928,0.0003,34.6605,43.4301
0.5971,0.0223,35.8843,-71.8928,0.0003,34.6605,43.4744
0.5967,0.0222,35.8843,-70.4028,0.0003,34.7537,43.563
0.5954,0.0219,35.3877,-71.3962,0.0005,34.7537,43.4301
0.5929,0.0224,35.8843,-71.3962,0.0004,34.8003,43.696
0.592,0.0224,36.381,-70.8995,0.0003,34.8003,43.7846
0.5923,0.0227,35.8843,-71.8928,0.0004,34.7537,43.0311
0.5887,0.0221,35.8843,-71.8928,0.0004,34.7071,43.6517
0.5868,0.0219,36.8777,-70.4028,0.0003,34.7071,43.6074
0.5845,0.0222,35.3877,-71.3962,0.0004,34.7071,43.7846
0.5835,0.0224,35.8843,-71.8928,0.0005,34.8935,43.6517
0.582,0.0217,35.8843,-70.8995,0.0002,34.7537,43.6517
0.5816,0.0217,35.8843,-71.3962,0.0004,34.8469,43.829
0.5806,0.0219,35.8843,-71.3962,0.0003,34.94,43.9176
0.5793,0.0214,35.3877,-71.3962,0.0001,34.9866,43.7846
0.5773,0.0225,35.8843,-70.8995,0.0004,35.173,44.0506
0.5766,0.0221,35.3877,-69.9062,0.0005,34.9866,43.7846
0.5756,0.0218,35.3877,-70.8995,0.0005,35.0798,44.1392
0.5737,0.0225,35.8843,-70.8995,0.0003,35.1264,43.6074
0.5731,0.0218,35.3877,-71.3962,0.0001,35.1264,44.1392
0.5713,0.0221,36.8777,-70.8995,0.0002,35.2196,43.9619
0.5709,0.0221,35.3877,-70.8995,0.0002,35.3128,44.1836
0.5694,0.0227,35.8843,-70.8995,0.0005,35.406,44.1392
0.5683,0.0224,35.3877,-70.8995,0.0004,35.4991,44.1392
0.567,0.0221,35.3877,-70.8995,0.0003,35.4991,44.1836
0.5648,0.0226,36.381,-70.4028,0.0001,35.4991,44.2279
0.5642,0.0221,34.891,-71.8928,0.0001,35.4991,44.2279
0.5624,0.0219,34.891,-72.3895,0.0004,35.6389,44.3165
0.5608,0.0222,35.3877,-70.4028,0.0003,35.6389,44.2722
0.5583,0.0225,35.3877,-70.8995,0.0004,35.6855,44.5382
0.5572,0.0223,35.3877,-71.8928,0.0003,35.6855,44.4052
0.5556,0.0223,35.3877,-72.8862,0.0002,35.8719,44.2722
0.5537,0.0225,35.3877,-71.8928,-0.0004,35.8253,44.5382
0.5527,0.0222,35.3877,-72.8862,0.0002,35.8719,44.5825
0.5511,0.0218,35.3877,-71.8928,0.0003,36.0117,44.6711
0.5489,0.0224,36.381,-71.8928,0.0003,35.9651,44.8041
0.5471,0.022,36.381,-71.8928,0.0003,35.9185,44.5825
0.5457,0.0218,35.8843,-71.8928,0.0003,36.0117,44.5382
0.5435,0.0224,35.8843,-71.8928,0.0004,35.9651,44.3165
0.5421,0.0215,35.8843,-70.8995,0.0002,36.0117,44.5382
0.5406,0.0217,35.3877,-72.3895,0.0003,36.1048,44.6268
0.5378,0.0225,36.381,-71.8928,0.0002,36.1514,44.6711
0.536,0.022,35.8843,-72.3895,0.0001,36.1514,44.4495
0.5347,0.0218,35.8843,-71.8928,0.0004,36.2446,44.8041
0.5326,0.0213,35.8843,-70.8995,0.0001,36.3844,44.5382
0.5304,0.0216,35.3877,-70.8995,0.0003,36.2446,44.6268
0.5278,0.0221,35.8843,-71.8928,0.0004,36.3378,44.4052
0.5266,0.0216,35.3877,-72.8862,0.0003,36.431,44.4938
0.524,0.0219,35.8843,-72.3895,0.0002,36.6173,45.1144
0.5224,0.0215,35.3877,-71.3962,0.0003,36.6173,45.07
0.5193,0.0222,35.3877,-71.8928,0.0001,36.4776,45.1144
0.5172,0.022,35.3877,-70.8995,0.0002,36.6639,45.203
0.5154,0.0217,36.381,-71.8928,0.0003,36.7571,45.336
0.5134,0.0211,35.8843,-71.8928,0.0002,36.6173,45.1587
0.5116,0.0205,35.8843,-71.8928,0.0001,36.6173,45.336
0.509,0.0208,34.891,-73.3828,0.0002,36.6173,45.07
0.5068,0.0211,35.3877,-73.3828,0.0003,36.6639,45.0257
0.5048,0.0206,34.891,-73.3828,0.0003,36.7571,45.1587
0.5021,0.0209,35.3877,-72.3895,0.0003,36.7105,45.2917
0.4993,0.0211,34.891,-72.3895,0,36.8503,45.3803
0.4967,0.0212,34.891,-72.3895,0.0003,36.9435,45.469
0.4941,0.0214,35.3877,-71.8928,0.0001,37.0367,45.1587
0.4924,0.0205,35.3877,-72.3895,0.0001,37.0367,45.3803
0.4897,0.0207,35.8843,-73.3828,0.0001,37.0833,45.5133
0.4867,0.021,35.3877,-72.8862,0.0003,36.9901,45.3803
0.484,0.0213,34.891,-72.3895,0.0001,37.1299,45.6019
0.482,0.0211,35.3877,-72.8862,0.0001,37.1764,45.8679
0.4796,0.0206,34.891,-72.8862,0.0002,37.223,45.6463
0.4764,0.0211,35.8843,-72.3895,0.0001,37.223,45.6019
0.4736,0.0208,35.3877,-72.3895,0.0002,37.2696,45.6463
0.4705,0.0211,36.8777,-72.3895,0,37.2696,45.5576
0.4673,0.0211,35.3877,-72.3895,0.0003,37.4094,45.6463
0.4649,0.0213,35.3877,-72.3895,0.0003,37.456,45.8236
0.4632,0.02,35.3877,-72.3895,0.0003,37.5026,45.6906
0.4596,0.0205,35.3877,-72.8862,0.0001,37.5958,46.1338
0.4561,0.021,35.3877,-72.3895,0.0002,37.7821,46.3111
0.4523,0.0217,35.3877,-71.8928,0.0001,37.8753,46.0452
0.45,0.0205,35.8843,-72.3895,0,37.7821,46.1782
0.4465,0.0211,35.8843,-72.3895,0.0003,37.8753,46.4441
0.4436,0.021,34.891,-72.8862,0.0003,37.8753,46.3555
0.4407,0.0207,35.3877,-72.3895,0,37.7821,46.1782
0.4366,0.0212,34.891,-72.8862,0,37.9219,46.2225
0.435,0.0198,35.8843,-72.8862,0.0002,37.8753,46.3111
0.4304,0.0209,36.381,-72.8862,0.0002,38.0151,46.3555
0.4267,0.0208,35.3877,-73.8795,0,38.1083,46.4441
0.4246,0.0199,33.8977,-74.8728,0,38.1083,46.4884
0.4213,0.0206,34.891,-72.8862,0.0001,38.2015,46.4441
0.4174,0.0209,35.3877,-72.8862,0,38.3412,46.4884
0.4145,0.0203,35.3877,-73.3828,0,38.4344,46.7987
0.4113,0.0206,35.8843,-72.3895,0.0002,38.3878,46.6657
0.4075,0.0208,36.8777,-73.8795,0.0001,38.5276,46.6214
0.4046,0.0206,36.381,-75.3695,0.0001,38.4344,46.6214
0.4008,0.0203,35.8843,-72.3895,0.0001,38.5276,46.71
0.397,0.0209,35.8843,-72.8862,0.0001,38.6674,46.6214
0.3938,0.0208,36.381,-73.8795,0,38.6674,46.7544
0.3904,0.0205,36.381,-73.3828,0.0003,38.6208,46.7544
0.3864,0.0207,35.8843,-72.8862,0.0003,38.6674,46.976
0.3828,0.0208,35.8843,-73.3828,0,38.8071,47.0646
0.3788,0.0207,35.8843,-73.8795,0.0001,38.7606,46.9317
0.3749,0.021,34.891,-72.3895,0.0002,38.8537,47.1533
0.3709,0.021,35.3877,-73.3828,0,38.9469,46.976
0.3681,0.0206,34.891,-73.8795,-0.0001,38.9003,46.9317
0.3639,0.0204,34.891,-73.3828,-0.0002,38.9469,46.8873
0.3594,0.021,35.3877,-74.3762,0,38.9469,47.0203
0.3556,0.0206,34.3943,-72.8862,0,38.9935,47.0646
0.3524,0.0207,34.891,-73.3828,0,38.9469,47.109
0.3483,0.0206,34.3943,-73.3828,0.0001,39.0401,47.0203
0.3442,0.0207,34.891,-72.8862,0,39.1333,47.2419
0.34,0.0206,35.8843,-74.8728,-0.0001,39.0401,47.1976
0.3354,0.0207,34.3943,-74.3762,0.0002,39.0401,47.4192
0.3312,0.0205,34.3943,-73.8795,0.0002,39.0401,47.2863
0.3272,0.0205,34.3943,-74.3762,-0.0001,39.1333,47.3749
0.3224,0.0213,34.891,-73.3828,0.0002,39.2731,47.3306
0.3184,0.0211,34.891,-75.3695,0.0002,39.3197,47.5965
0.3144,0.0205,34.891,-73.8795,-0.0001,39.3662,47.5522
0.3087,0.0214,35.3877,-73.3828,0.0001,39.3197,47.5079
0.3053,0.0206,33.8977,-74.3762,-0.0001,39.3197,47.7738
0.3006,0.0208,34.3943,-73.3828,0,39.4594,47.8625
0.2955,0.0213,34.3943,-73.8795,0.0002,39.506,47.5079
0.2919,0.0204,34.891,-73.8795,0,39.4594,47.4192
0.2862,0.021,35.8843,-74.3762,0.0001,39.4128,47.9068
0.2821,0.0208,33.8977,-75.3695,-0.0001,39.2731,47.6852
0.2776,0.0208,33.8977,-72.8862,0.0001,39.3197,47.8625
0.2728,0.0208,34.3943,-72.3895,-0.0001,39.3662,47.7295
0.2675,0.0212,34.891,-74.3762,0.0002,39.3662,47.8625
0.263,0.021,34.3943,-74.8728,-0.0002,39.4128,47.9511
0.2579,0.0209,33.8977,-75.3695,0.0001,39.3662,47.7295
0.2524,0.0214,33.8977,-75.3695,-0.0001,39.3662,48.1284
0.2476,0.0209,33.8977,-74.3762,-0.0002,39.3662,48.1284
0.2433,0.0209,34.891,-75.3695,-0.0002,39.506,48.2171
0.2379,0.0211,33.8977,-73.3828,0,39.4128,48.1727
0.2328,0.0212,33.8977,-73.3828,0,39.5992,48.2614
0.2279,0.0207,33.8977,-73.8795,0.0002,39.506,48.2614
0.223,0.0205,33.8977,-72.8862,0,39.506,48.35
0.2173,0.0206,33.401,-74.8728,0,39.5992,48.3944
0.2119,0.0209,33.8977,-73.3828,-0.0001,39.6458,48.5717
0.2073,0.0201,32.9043,-73.3828,0.0001,39.6458,48.483
0.2006,0.0207,33.401,-73.8795,-0.0001,39.6924,48.4387
0.1961,0.02,33.401,-72.8862,0.0001,39.6458,48.4387
0.1911,0.02,33.8977,-76.8595,0,39.7856,48.5717
0.1848,0.0206,34.3943,-76.3628,0,39.9254,48.4387
0.1794,0.0205,33.401,-74.3762,-0.0002,39.8788,48.6603
0.1742,0.0197,33.8977,-73.3828,-0.0001,39.9254,48.6603
0.1668,0.0209,33.8977,-75.8662,0.0002,40.0651,48.616
0.1627,0.0197,33.8977,-73.8795,0.0001,40.0651,48.8376
0.1568,0.02,33.8977,-73.8795,-0.0004,40.0651,48.9263
0.151,0.0197,33.401,-77.3562,-0.0001,40.1117,48.7046
0.1451,0.0204,33.8977,-72.8862,-0.0001,40.1583,48.9706
0.14,0.0192,34.3943,-72.3895,0.0001,40.2981,48.9263
0.1342,0.0193,34.3943,-73.8795,0.0001,40.1583,48.7046
0.1287,0.0193,34.3943,-73.3828,-0.0001,40.2515,48.8819
0.1222,0.0195,34.3943,-73.8795,0.0001,40.2515,49.0149
0.1175,0.0192,33.401,-73.8795,-0.0002,40.2981,48.9706
0.1116,0.0193,33.401,-72.8862,-0.0002,40.3447,49.0149,
0.1058,0.019,34.3943,-72.8862,-0.0003,40.4379,49.0592,
0.1002,0.0191,33.8977,-72.8862,0.0001,40.4379,48.9706,
0.0947,0.0185,33.8977,-74.3762,0,40.3913,49.1479,
0.088,0.0193,33.401,-73.8795,0,40.4844,48.9263,
0.0825,0.0187,33.401,-72.8862,0.0001,40.531,49.3252,
0.0764,0.0192,34.3943,-73.3828,0.0002,40.6242,49.3252,
0.0717,0.0182,33.8977,-77.3562,0.0001,40.5776,49.2365,
0.1319,0.0177,35.3877,-78.8462,0.0002,36.5242,28.6258,
0.3105,0.0006,0.6208,-1.1672,0,17.2216,22.235,MLS16350.LT10; 30 March 2005 pm; pass leak test; QLT= pass; exhaust flow = .988 target = -19 ml/min;  terminated empty; jps; relief valve stuck open; rectified
0.7545,0.0093,39.0299,-34.5875,-0.0002,20.9418,24.937,
0.7226,0.0109,36.6569,-43.1964,-0.0002,24.7986,26.7494,
0.7267,0.012,38.9747,-45.0175,0,25.7925,29.0887,
0.7341,0.0127,39.2506,-45.8453,0.0003,26.0876,30.6154,
0.7394,0.0133,39.0299,-46.1764,0.0005,26.1653,31.7531,
0.7497,0.013,39.4162,-46.3972,0.0004,26.0721,32.6741,
0.7643,0.0126,40.0784,-46.6179,0.0004,25.9013,33.4719
0.7798,0.0122,40.3544,-47.6112,0.0004,25.7252,34.0777
0.7932,0.012,40.1336,-48.4942,0.0002,25.5337,34.5012
0.8042,0.012,39.6369,-49.7635,0.0005,25.5026,34.8607
0.8129,0.0121,39.0299,-50.4257,0.0004,25.4405,35.2252
0.8199,0.0119,38.8092,-51.8053,0.0003,25.4871,35.6832
0.8258,0.0119,38.5884,-52.6331,0.0002,25.5078,36.1018
0.8305,0.012,38.9747,-52.7987,0.0001,25.513,36.5007
0.8344,0.0121,39.5266,-53.2953,0.0001,25.5078,36.7913
0.8382,0.0125,40.0232,-53.9576,0.0001,25.4302,37.0572
0.8422,0.0126,40.7406,-53.4609,0,25.2542,37.3576
0.8447,0.0129,40.6303,-53.6816,0,25.3059,37.6482
0.8472,0.013,40.7406,-53.9024,0.0001,25.4509,38.0176
0.8488,0.0133,40.851,-53.4609,0,25.5078,38.4067
0.8504,0.0134,40.6303,-54.399,0.0002,25.6114,38.7268
0.8515,0.0135,40.7406,-54.1231,0,25.6269,39.0321
0.8519,0.0137,40.3544,-54.8957,0.0001,25.6114,39.3178
0.852,0.0138,40.5199,-55.0613,0.0001,25.6321,39.5985
0.8517,0.0138,40.4647,-55.3924,0,25.6683,39.8053
0.8507,0.0141,40.5751,-55.5579,0.0002,25.7408,40.0663
0.8496,0.0143,40.4647,-56.2202,0.0002,25.8391,40.2978
0.8492,0.0145,40.5199,-56.165,0.0002,25.9064,40.4603
0.8491,0.0145,40.5751,-56.2753,0.0001,26.01,40.7411
0.8485,0.0149,40.2992,-56.4961,0.0002,26.1446,41.0415
0.8478,0.0151,40.3544,-56.5513,0,26.3154,41.332
0.8469,0.0153,40.4647,-56.4409,0.0002,26.4397,41.662
0.8457,0.0153,40.1888,-56.8272,0.0002,26.5432,41.9477
0.8443,0.0153,40.244,-57.5446,0.0001,26.714,42.2284
0.8425,0.0154,40.1336,-57.9309,0.0002,26.8745,42.4697
0.8407,0.0153,39.8577,-58.262,0.0001,27.1023,42.7997
0.8388,0.0155,39.7473,-58.7035,0.0002,27.356,43.105
0.8364,0.0156,40.0232,-58.0413,0.0002,27.6407,43.5089
0.8335,0.0159,39.8577,-58.8691,0.0001,27.8581,43.8142
0.8302,0.016,39.968,-59.2002,0.0001,28.1377,44.1245
0.8274,0.0162,39.5266,-59.0898,0.0002,28.4586,44.4791
0.8243,0.0163,39.5266,-59.6968,0.0002,28.8003,44.8041
0.8206,0.0164,39.0851,-59.8624,0.0001,29.1161,45.1784
0.8166,0.0165,38.4229,-60.1383,0.0001,29.5561,45.6266
0.8122,0.0164,38.2573,-60.3039,0.0002,30.0013,45.9073
0.8067,0.0165,37.871,-60.5798,0.0001,30.4776,46.2225
0.801,0.0166,37.5951,-61.242,0.0001,30.9694,46.5229
0.7938,0.0167,37.1536,-61.518,0.0002,31.5285,46.9218
0.7857,0.0164,36.5466,-62.3457,0.0001,32.0307,47.2912
0.7767,0.0165,35.9395,-63.1183,0.0001,32.626,47.6359
0.767,0.0164,35.2773,-63.615,0.0001,33.2265,48.0151
0.7572,0.0165,35.5532,-63.4495,0.0001,33.9513,48.5126
0.7452,0.0166,35.0014,-63.6702,0,34.6812,48.8672
0.7318,0.017,34.284,-63.3943,0.0001,35.582,49.2956
0.7171,0.0168,33.8425,-63.7254,0,36.3689,49.7093,
0.7003,0.0168,33.6217,-63.6702,0.0002,37.0884,50.0738,
0.6809,0.0167,32.8491,-64.1117,0,37.8339,50.4678,
0.6589,0.0165,32.2421,-64.2772,0.0001,38.4862,50.8322,
0.6336,0.0163,31.8558,-64.8291,-0.0001,39.1954,51.1966,
0.606,0.0159,31.1384,-64.8291,0.0001,40.0289,51.4478,
0.5743,0.0156,30.7521,-65.2706,0,40.8365,51.6793,
0.5376,0.0158,30.6969,-65.1602,0,41.5612,52.0634,
0.4948,0.0156,30.5865,-65.7121,0.0001,42.0841,52.2112,
0.4453,0.0155,30.8073,-65.4913,0.0001,42.6743,52.5658,
0.3867,0.0154,30.5865,-65.6569,0,43.2334,52.9844,
0.3172,0.0156,30.9728,-65.9328,0,43.7407,53.3242,
0.2335,0.0155,31.1936,-67.1469,0.0001,44.2739,53.5261,
0.137,0.0161,30.421,-101.6378,0.0001,43.9892,52.8416,
0.0552,0.0166,32.2421,-120.0145,0.0002,43.5854,51.0686,
0.2102,0.0006,0.3725,-1.5645,0.0001,18.6054,21.6233,MLS016363.LT10; 31 March 2005 am; pass leak test; QLT= ; exhaust flow =  target =  ml/min;  terminated empty; jps
0.6595,0.0118,41.6236,-43.969,-0.0001,20.5588,22.1347
0.7052,0.0165,34.284,-48.6046,-0.0002,23.1265,23.6221
0.7012,0.0193,34.3943,-50.5913,0,24.3586,26.2717
0.6989,0.0202,35.7188,-52.5779,0.0004,24.7986,28.3992
0.6891,0.0212,36.1051,-53.5713,0.0008,25.192,29.6305
0.6848,0.0211,36.988,-53.1298,0.0008,25.1661,30.6007
0.6885,0.0213,38.754,-52.7987,0.0007,24.8348,31.3246
0.6978,0.0209,39.6369,-53.0194,0.0007,24.6743,31.9747
0.7079,0.0205,40.4647,-52.6331,0.0007,24.4983,32.5706
0.7162,0.0205,40.7406,-53.2402,0.0007,24.4569,33.1616
0.7225,0.0203,41.2925,-53.792,0.0005,24.5139,33.6098
0.7271,0.0201,41.2373,-54.6198,0.0005,24.5449,33.9496
0.7298,0.0203,41.6236,-55.1165,0.0004,24.6381,34.3879
0.7315,0.02,42.1203,-55.8339,0.0004,24.6899,34.6243
0.7324,0.0198,42.617,-56.4409,0.0004,24.8297,34.9986
0.7333,0.0198,43.1688,-56.8824,0.0003,24.9228,35.3237
0.7334,0.0204,43.1688,-56.9928,0.0002,24.985,35.5256
0.734,0.0206,42.9481,-57.3239,0.0003,25.1092,35.8457
0.7347,0.0207,42.8929,-56.9928,0.0002,25.3059,36.156
0.7348,0.021,43.0584,-57.7654,0.0001,25.4768,36.3776
0.7352,0.021,43.0584,-58.4276,0.0002,25.5803,36.5647
0.7354,0.0212,43.224,-58.8691,0.0003,25.6631,36.9095
0.7355,0.021,43.3344,-58.9794,0.0002,25.7977,37.1803
0.7349,0.0214,43.0033,-59.5313,0.0003,25.9375,37.4512
0.7342,0.0213,43.224,-59.8072,0.0002,26.0928,37.7073
0.7325,0.0217,43.0033,-60.4143,0.0002,26.1756,37.8748
0.7311,0.0215,42.8929,-61.1317,0.0003,26.4293,38.19
0.7291,0.022,42.7825,-61.1868,0.0002,26.5691,38.3377
0.727,0.0224,42.8377,-61.3524,0.0002,26.6726,38.5495
0.7252,0.0225,42.8377,-60.9109,0.0003,26.9522,38.7612
0.7233,0.0225,42.7825,-61.0213,0.0003,27.1178,39.1355
0.7205,0.023,42.341,-61.8491,0.0002,27.3715,39.3276
0.7183,0.0229,42.5066,-62.1802,0.0003,27.5837,39.6133
0.7158,0.0227,42.3962,-62.5665,0.0003,27.7597,39.8447
0.713,0.0226,42.9481,-63.1735,0.0002,27.9202,39.9925
0.7099,0.0227,42.7273,-63.9461,0.0002,28.1843,40.2584
0.706,0.0229,42.617,-64.3876,0.0001,28.4276,40.4751
0.7027,0.0227,42.9481,-65.1602,0.0001,28.5829,40.677
0.6988,0.0231,42.9481,-65.6017,0.0002,28.7848,40.874
0.6943,0.0236,43.1688,-65.8224,0.0002,29.0333,41.0365
0.6895,0.024,43.224,-66.7606,0.0003,29.1989,41.2335
0.6849,0.0239,43.1136,-67.2021,0.0002,29.4422,41.4502
0.6803,0.0236,43.1136,-67.9195,0.0003,29.6907,41.6916
0.6748,0.0238,43.4447,-68.5817,0.0002,29.9185,41.8738
0.6691,0.0241,44.1621,-69.6302,0.0001,30.198,42.1988
0.6624,0.0241,44.3277,-70.9547,0.0001,30.4155,42.4254
0.6552,0.024,44.9899,-72.6654,0.0001,30.7623,42.6076
0.6466,0.0241,45.6522,-74.7625,0.0001,30.9539,42.8095
0.6366,0.0238,47.0318,-77.4666,0.0001,31.28,43.1543
0.6232,0.0241,49.3496,-82.1573,0.0001,31.6527,43.4104
0.608,0.0233,51.7777,-85.6892,0,32.1549,43.696
0.5906,0.0234,54.4818,-90.1592,0.0002,32.5535,43.8388
0.5704,0.0242,57.9585,-94.4085,0.0001,32.9728,44.0063
0.5491,0.0245,60.9937,-99.5959,0.0002,33.4646,44.2427
0.5253,0.0251,63.2011,-103.4589,0.0004,34.0082,44.6613
0.4998,0.025,65.4085,-107.8185,0.0003,34.676,45.1292
0.4712,0.0254,65.3534,-109.3086,0.0004,35.406,45.6315
0.4418,0.0251,63.5322,-106.9908,0.0004,36.0997,46.0403
0.4111,0.0249,61.38,-105.4456,0.0005,36.7468,46.2126
0.3789,0.0244,60.497,-105.7767,0.0005,37.2489,46.4934
0.3462,0.0242,59.2278,-106.9908,0.0006,37.777,46.6953
0.3127,0.0243,60.497,-109.3637,0.0007,38.2481,46.843
0.275,0.0248,61.3248,-111.6815,0.0007,38.8175,47.3798
0.2338,0.0251,59.5589,-110.7986,0.0007,39.5423,47.9659
0.1913,0.025,57.8481,-107.9289,0.001,40.06,48.1087
0.1453,0.0246,56.2478,-105.7767,0.0009,40.6035,48.4584
0.0991,0.024,56.4685,-105.5559,0.0009,40.997,48.7736
0.0577,0.0252,63.9737,-96.064,0.0011,41.6492,48.0841
0.3886,0.0026,1.2665,-3.0545,0.0005,18.9641,23.906
0.7197,0.0102,28.931,-37.4019,-0.0005,21.5631,26.0698
0.7162,0.0157,32.7939,-42.1479,-0.0005,23.3646,27.7738
0.7365,0.0166,34.6702,-43.2516,-0.0003,25.5182,29.3891
0.7575,0.0175,34.7254,-43.969,0.0001,26.186,30.8765
0.7751,0.0182,34.5047,-44.576,0.0002,26.0514,32.1422
0.7944,0.0183,36.2706,-45.0175,0.0003,26.5225,33.27
0.8177,0.0183,37.7054,-44.7416,0.0003,26.9107,34.2106
0.8408,0.0179,38.0366,-45.1279,0.0001,27.2731,34.8656
0.8618,0.0178,38.5332,-45.6246,0.0003,27.6355,35.4616
0.8804,0.0176,38.3677,-46.6179,0.0001,28.3137,36.1707
0.8964,0.0175,38.4229,-47.3905,0.0001,28.8055,36.7913
0.9098,0.0177,38.3677,-48.3838,0,29.4629,37.5793
0.9217,0.0176,38.478,-48.9357,0,29.8823,38.0767
0.9323,0.0175,38.6988,-49.322,-0.0002,30.079,38.6283
0.9412,0.0177,38.754,-49.7635,-0.0001,30.5553,38.9435
0.9487,0.0178,38.8643,-50.205,-0.0002,30.8296,39.239
0.9543,0.0179,38.9195,-50.4809,-0.0002,30.8555,39.3325
0.9584,0.018,38.9195,-51.0879,-0.0002,30.9435,39.6625
0.9614,0.0183,39.1955,-51.419,-0.0002,31.1092,39.8349
0.9635,0.0184,38.9747,-51.7501,-0.0003,31.3162,40.1205
0.965,0.0186,38.9195,-51.9157,-0.0003,31.5854,40.3914
0.9665,0.019,39.3058,-51.9157,-0.0002,31.7977,40.6475
0.9672,0.0194,39.1955,-51.9157,-0.0002,32.1031,40.8346
0.9679,0.0193,39.0851,-52.0813,-0.0002,32.4137,41.076
0.9684,0.0194,39.1403,-52.3572,-0.0003,32.6933,41.3419
0.9684,0.0196,38.9747,-52.5779,-0.0003,32.9884,41.5635
0.9686,0.0195,38.8643,-52.7435,-0.0003,33.2783,41.8787
0.9688,0.0199,38.5884,-53.0194,-0.0003,33.6924,42.2727
0.9692,0.0198,38.9195,-53.0194,-0.0003,34.0755,42.6667
0.9693,0.0197,38.754,-53.5713,-0.0005,34.6398,43.0361
0.9696,0.0197,38.754,-53.7368,-0.0003,35.2092,43.4941
0.9696,0.0195,38.5884,-54.3439,-0.0003,35.8563,43.9225
0.9693,0.0196,38.754,-54.8405,-0.0003,36.3585,44.3412
0.9693,0.0197,38.6436,-55.0613,-0.0003,37.1195,45.1242
0.9688,0.0197,38.3677,-55.7235,-0.0004,37.5544,45.661
0.9688,0.0201,37.9814,-55.8339,-0.0003,37.8857,46.2225
0.969,0.0202,38.1469,-55.8339,-0.0002,38.0669,46.2274
0.9689,0.0203,37.871,-56.0546,-0.0003,38.5224,46.4047
0.9689,0.0202,37.9262,-56.6616,-0.0003,39.0349,46.8726
0.9684,0.0207,37.5951,-56.9376,-0.0003,39.6199,47.3207
0.9683,0.021,37.8158,-57.3239,-0.0005,40.3136,47.3651
0.968,0.0208,37.7606,-57.9861,-0.0003,40.6035,47.7541
0.9677,0.0211,38.0917,-58.0965,-0.0003,41.0177,48.6603
0.9673,0.0211,37.9814,-58.6483,-0.0003,41.6078,49.2168
0.9667,0.021,37.4847,-59.6417,-0.0004,42.0582,49.7093
0.9662,0.0212,37.4295,-59.3657,-0.0004,42.2705,50.8026
0.9656,0.021,36.8777,-60.2487,-0.0002,42.5552,52.0092
0.965,0.021,36.7121,-60.8557,-0.0005,43.1402,52.2456
0.964,0.0213,36.988,-61.1868,-0.0003,43.4715,52.3786
0.9632,0.0212,36.381,-61.2972,-0.0003,44.2066,52.5264
0.9621,0.0219,35.6084,-61.7387,-0.0003,44.5949,52.6101
0.9616,0.022,35.4428,-61.4076,-0.0005,45.185,52.7381
0.9606,0.022,35.0014,-61.4628,-0.0004,45.3869,52.684
0.9597,0.0222,34.4495,-62.0698,-0.0004,45.9564,53.0435
0.9588,0.0221,34.4495,-62.0146,-0.0003,46.3757,53.4227
0.9578,0.0224,34.008,-62.5113,-0.0003,47.1729,53.8019
0.9567,0.0222,33.8425,-63.008,-0.0004,47.7838,54.1417
0.9554,0.0222,33.3458,-63.5046,-0.0004,48.4672,54.5357
0.9542,0.0221,33.7873,-64.7739,-0.0003,49.3162,54.8706
0.9525,0.022,33.2906,-66.4846,-0.0003,50.3774,55.6044
0.9508,0.0219,34.0632,-67.6436,-0.0003,51.8839,56.0674
0.9487,0.0219,34.4495,-69.6854,-0.0003,52.6708,55.7473
0.9464,0.0221,35.3325,-71.5065,-0.0003,53.059,55.4518
0.9435,0.022,35.9395,-74.5417,-0.0003,53.3903,55.6192
0.9403,0.0222,37.2088,-77.1906,-0.0003,53.8304,55.5355
0.9357,0.0225,37.5951,-79.398,-0.0003,53.468,55.6537
0.9305,0.0231,38.8643,-82.3229,-0.0003,53.701,55.9245
0.9113,0.0259,40.0232,-233.6965,-0.0003,50.4809,53.0139
,,,,,,
,,,,,,
,,,,,,










,,,,,,,
,,,,,,,
,,,,,,,
,,,,,,,
,,,,,,,
,,,,,,,
,,,,,,,
,,,,,,,
,,,,,,,
,,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,,
,,,,,,,
,,,,,,,
,,,,,,,
,,,,,,,
,,,,,,,
,,,,,,,
,,,,,,,
,,,,,,,
,,,,,,,
,,,,,,,
,,,,,,,
,,,,,,,
,,,,,,,
,,,,,,,
,,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,





,,,,,,,
,,,,,,,
,,,,,,,
,,,,,,,
,,,,,,,
,,,,,,,
,,,,,,,
,,,,,,,
,,,,,,,
,,,,,,,
,,,,,,,
,,,,,,,
,,,,,,,
,,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
,,,,,,
